Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.75
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.6
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.7
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.35
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.79
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.8
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.1
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.04
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.46
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.0
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.95
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.6
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.68
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.87
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.93
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.76
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.39
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.1
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
112773,Staunton Lane  P,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.03
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.56
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.66
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.81
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.85
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.42
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.43
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.47
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.6
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.51
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.69
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.91
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.44
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
112773,Staunton Lane  P,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.03
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.48
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.78
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.6
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.71
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.13
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.81
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.07
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.28
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.41
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.01
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
112773,Staunton Lane  P,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.02
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.61
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.68
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.86
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.01
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.4
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.33
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.2
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.57
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.02
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.71
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.37
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
112773,Staunton Lane  P,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.86
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.02
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.64
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.24
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.26
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.66
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.82
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.57
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.76
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.8
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.04
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.09
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.19
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.14
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
112773,Staunton Lane  P,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.21
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.15
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.26
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.28
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.09
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.43
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.58
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.53
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.01
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.0
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.0
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.11
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.52
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.26
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.14
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.7
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.38
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.42
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.26
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.23
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.21
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.29
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.63
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.42
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.9
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.52
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.81
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.31
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.7
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.18
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
112773,Staunton Lane  P,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.61
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.13
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.54
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.54
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.05
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.31
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.28
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.07
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.07
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.96
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.67
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.23
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.5
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.95
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.34
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.37
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.05
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.82
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.73
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.0
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.0
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.39
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.57
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.81
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.05
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.77
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.8
