Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.75
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.97
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.5
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.06
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.17
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.99
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.3
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.58
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.53
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.27
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.95
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
112773,Staunton Lane  P,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-20.3
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.87
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-11.03
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.45
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.24
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.99
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.97
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.97
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.72
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.17
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.12
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.19
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
112773,Staunton Lane  P,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.69
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.82
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.87
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.51
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.88
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.31
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.03
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.6
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.9
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.24
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.92
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.38
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.24
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.3
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.12
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.36
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.9
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.68
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.47
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.7
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.48
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.13
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.46
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.04
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
112773,Staunton Lane  P,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.24
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.15
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.9
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.11
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.17
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.56
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.5
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.91
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.02
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.3
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.76
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.84
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.18
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.94
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.23
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.02
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.9
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.09
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.28
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.25
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.73
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.42
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.44
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.77
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.2
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.7
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.46
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.61
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.21
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.95
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
112773,Staunton Lane  P,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.17
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.31
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.38
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.75
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.65
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.06
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.02
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.79
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.88
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.42
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.46
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.96
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.85
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.64
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.0
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
112773,Staunton Lane  P,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.68
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.64
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.88
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.24
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.27
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.05
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.73
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.21
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.9
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.5
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.2
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.35
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.05
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.13
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.12
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.89
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.74
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
112773,Staunton Lane  P,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.71
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.3
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.44
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.57
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.75
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.65
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.0
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.85
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.32
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.87
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.22
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.04
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
112773,Staunton Lane  P,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.03
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
