Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.2
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.97
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.11
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.28
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.84
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.8
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.7
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.41
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.51
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.45
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.07
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.49
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.5
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.1
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.72
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.71
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.06
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.51
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.2
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.99
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.6
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.9
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.34
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.94
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.31
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.76
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.07
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.68
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.18
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
112773,Staunton Lane  P,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.93
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.96
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.16
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.18
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.51
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.9
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.7
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.62
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.2
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.5
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.81
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.84
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.59
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.55
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.37
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.71
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
112773,Staunton Lane  P,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.48
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.24
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.3
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.89
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.09
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.56
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.86
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.4
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.88
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,171.0
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.46
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.42
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.96
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.24
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.6
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.25
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.84
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
112773,Staunton Lane  P,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.78
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.04
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.28
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.11
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.37
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.7
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,191.1
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.96
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.42
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.11
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.9
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.75
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.13
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
112773,Staunton Lane  P,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.08
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.49
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.0
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.72
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.64
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.09
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.6
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.15
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.49
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.04
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.98
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
112773,Staunton Lane  P,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.57
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.13
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.15
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.79
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.32
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.21
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.29
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.99
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.82
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.98
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.21
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.95
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.75
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.29
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.54
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.69
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.77
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.24
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.02
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.8
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.22
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.35
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.1
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.02
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.05
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.83
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.23
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.35
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
112773,Staunton Lane  P,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.79
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.82
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.88
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.58
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.13
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.2
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.24
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.3
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.61
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.52
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.05
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.96
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.14
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.65
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
112773,Staunton Lane  P,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.66
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.03
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.85
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.95
