Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.99
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.28
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.82
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.22
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.05
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.29
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.5
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.48
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.27
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.47
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.55
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.59
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.11
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.9
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.1
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.23
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.39
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.05
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.83
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.49
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.79
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.19
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
112773,Staunton Lane  P,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.72
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.11
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.44
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.78
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.37
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.46
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.68
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.0
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.3
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.75
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.27
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.42
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.06
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.31
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
112773,Staunton Lane  P,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.59
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.01
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.56
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.56
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.72
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.57
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.6
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.1
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.83
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.91
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.85
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.25
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.01
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.43
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
112773,Staunton Lane  P,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.57
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.33
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.29
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.3
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.36
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.86
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.94
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.1
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.67
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.04
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.21
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.18
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
112773,Staunton Lane  P,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.05
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.19
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.54
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.65
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.48
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.29
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.77
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.39
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.49
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.98
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.62
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
112773,Staunton Lane  P,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.94
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.87
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.28
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.38
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.94
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.06
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.6
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.46
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.12
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.96
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.16
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.9
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.29
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.5
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
112773,Staunton Lane  P,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.78
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.86
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.39
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.8
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.45
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.0
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.92
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.0
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.75
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.58
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.79
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.49
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
112773,Staunton Lane  P,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.4
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.2
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.89
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.32
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.77
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.45
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.13
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.1
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.53
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.87
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.67
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.04
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.68
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.42
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.73
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.47
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.81
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.69
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.36
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.9
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.23
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
