Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.0
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.17
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.97
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.32
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
112773,Staunton Lane  P,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.29
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.84
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.91
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.73
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.09
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.26
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.01
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.7
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.82
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.08
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.99
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.38
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.65
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.86
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.25
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.56
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
112773,Staunton Lane  P,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.56
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.94
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.04
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.24
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.77
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.86
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.97
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.5
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.66
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.23
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.47
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.4
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.17
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.22
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
112773,Staunton Lane  P,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.39
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.9
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.19
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.65
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.06
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.61
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.07
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.34
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.07
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.61
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.41
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.25
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.98
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.0
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.49
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
112773,Staunton Lane  P,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.5
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.28
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.31
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.81
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.87
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.94
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.81
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.6
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.0
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.89
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.76
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.05
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.73
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.13
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.08
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.64
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
112773,Staunton Lane  P,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.31
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.5
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.41
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.91
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.66
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.88
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.7
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.99
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.39
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.2
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.51
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.04
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.19
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.15
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
112773,Staunton Lane  P,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.59
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.35
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.55
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.53
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.78
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.53
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.02
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.94
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.89
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.38
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.89
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.26
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
112773,Staunton Lane  P,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.83
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.24
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.69
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.15
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.39
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.4
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.02
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.68
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.27
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.21
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.26
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.68
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
112773,Staunton Lane  P,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.56
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.69
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.93
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.99
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.43
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.69
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.8
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.92
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.05
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.69
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.95
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.37
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.53
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.64
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.01
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.77
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.67
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.8
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.0
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.85
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.4
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.25
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.36
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.77
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.54
