Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.27
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.44
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.44
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.01
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
112773,Staunton Lane  P,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.68
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.12
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.98
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.34
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.38
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.0
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.1
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,172.0
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.53
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.28
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.86
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.5
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.64
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.99
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.02
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.76
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
112773,Staunton Lane  P,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.07
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.92
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.63
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.23
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.82
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.31
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.3
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.3
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.15
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.33
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.21
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.44
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.23
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.87
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.7
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.09
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.42
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.88
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.59
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.6
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.39
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.21
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.42
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.75
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.71
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.26
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.49
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.32
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.19
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.73
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
112773,Staunton Lane  P,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.87
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.91
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.26
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.05
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.62
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.47
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.49
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.54
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.92
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.28
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.58
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.99
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.86
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.67
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
112773,Staunton Lane  P,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.64
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.29
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.34
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.86
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.79
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.75
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.0
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.15
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.09
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.25
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.23
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.02
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.27
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.57
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.55
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
112773,Staunton Lane  P,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.1
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.59
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.91
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.4
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.38
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.07
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.1
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.6
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.3
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.58
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.79
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.68
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.17
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.41
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.29
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.34
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.54
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
112773,Staunton Lane  P,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.68
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.09
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.76
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.23
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.24
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.3
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.45
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.62
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.15
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.54
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.51
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
112773,Staunton Lane  P,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.73
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.23
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.32
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.22
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.59
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.33
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.2
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.02
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.36
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.99
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.15
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.48
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.06
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.83
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.5
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.61
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.73
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.15
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.37
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.11
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.51
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.4
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.74
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.68
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.84
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.61
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.38
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.39
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.35
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.08
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.2
