Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.59
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.37
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.87
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.12
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.02
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.36
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.9
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.86
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.72
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.97
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.95
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.05
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.44
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.49
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.73
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
112773,Staunton Lane  P,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.21
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.16
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.52
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.01
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.36
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.87
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.41
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.49
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.64
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.68
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.18
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.31
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.95
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.83
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.54
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.8
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.42
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.32
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.6
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.94
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.3
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.2
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.36
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.66
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.38
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.02
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.51
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.57
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.8
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.41
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
112773,Staunton Lane  P,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.77
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.66
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.42
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.27
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.53
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.54
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.53
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.11
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.79
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.75
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.47
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.15
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.92
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.54
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.01
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.8
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.35
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
112773,Staunton Lane  P,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.75
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.41
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.44
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.57
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.58
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.99
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.3
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.45
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.94
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.5
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.44
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.06
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.08
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
112773,Staunton Lane  P,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.92
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.69
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.15
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.09
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.57
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.71
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.75
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.1
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.39
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.74
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.24
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.12
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.22
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.3
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.96
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.17
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.82
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.62
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.19
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.56
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.5
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.09
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.86
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.92
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.23
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,23.4
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.78
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.19
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.99
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.14
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
112773,Staunton Lane  P,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.43
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.64
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.62
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.29
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.9
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.17
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.04
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.46
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.96
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.02
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.29
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.67
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.18
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
112773,Staunton Lane  P,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.64
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.14
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.36
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.99
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.78
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.5
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.67
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.23
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.67
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.92
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.46
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.78
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.52
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.56
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.11
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.03
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
