Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.31
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.2
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.21
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.77
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.52
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.43
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.65
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.18
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.1
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.25
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
112773,Staunton Lane  P,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.6
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.27
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.96
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.13
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.81
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.14
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.71
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.41
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.36
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.93
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.07
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
112773,Staunton Lane  P,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.14
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.85
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.63
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.04
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.54
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.75
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.43
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.37
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.39
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.25
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.53
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.57
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.96
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.43
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.9
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.11
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.31
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.81
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.5
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,22.7
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.41
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.29
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.93
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.95
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.22
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
112773,Staunton Lane  P,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.07
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.47
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.54
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.99
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.57
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.82
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.4
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.53
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.14
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.59
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.19
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.48
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.38
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.53
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.86
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.84
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.79
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
112773,Staunton Lane  P,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.59
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.76
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.7
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.44
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.4
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.31
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.66
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.35
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.35
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.23
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.11
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.34
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.5
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
112773,Staunton Lane  P,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.02
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.68
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.98
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.44
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.65
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.39
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.7
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.17
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.21
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.71
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.7
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.24
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.01
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.6
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.04
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.62
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
112773,Staunton Lane  P,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.77
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.46
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.11
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.28
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.43
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.56
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.1
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.39
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.18
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.71
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.07
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.26
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.82
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.09
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.02
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.17
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.57
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.18
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.45
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.6
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.3
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.81
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.54
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.64
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.88
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
112773,Staunton Lane  P,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.67
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.49
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.12
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.58
