Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.54
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.21
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.3
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.86
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.33
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.22
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.59
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.39
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.85
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.68
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.72
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.6
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.03
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.72
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.52
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.61
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.2
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.58
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.04
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.97
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.08
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
112773,Staunton Lane  P,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.82
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.1
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.68
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.7
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.57
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.17
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.1
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.25
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.87
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.66
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.5
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
112773,Staunton Lane  P,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.91
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.43
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.99
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.78
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.57
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.35
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.1
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.44
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.13
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.26
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.29
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
112773,Staunton Lane  P,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.85
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.2
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.43
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.17
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.58
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.94
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.7
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.55
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.83
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.01
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.13
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
112773,Staunton Lane  P,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.25
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.91
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.64
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.0
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.28
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.23
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.57
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.85
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.2
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.34
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.41
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.08
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.07
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.9
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
112773,Staunton Lane  P,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.33
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.44
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.95
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.56
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.72
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.71
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.3
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.9
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.6
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.44
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.17
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.19
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.96
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.65
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
112773,Staunton Lane  P,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.71
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.22
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.34
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.41
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.51
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.01
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.51
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.67
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.18
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.75
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.88
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.84
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
112773,Staunton Lane  P,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.6
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.47
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.11
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.83
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.69
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.69
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.83
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.25
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.01
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.21
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.0
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.93
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.06
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.46
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.65
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
112773,Staunton Lane  P,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.65
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.31
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.64
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.68
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.52
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.93
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.24
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.5
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.68
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.72
