Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.1
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.38
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.33
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.43
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.32
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.95
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.18
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.74
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.03
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.36
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.51
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.2
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.59
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.46
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
112773,Staunton Lane  P,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.36
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.89
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.91
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.15
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.69
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.2
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.7
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.3
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.6
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.8
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
112773,Staunton Lane  P,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.49
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.61
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.03
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.68
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.21
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.05
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.31
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.74
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.03
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.54
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.02
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.04
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.1
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.1
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.05
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.4
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.25
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.4
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.74
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.72
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.68
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.35
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.6
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.21
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.63
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.1
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.5
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.9
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.18
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.32
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.92
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.97
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.27
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.37
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.84
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.57
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.7
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.49
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,22.6
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.3
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.48
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.89
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.81
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.68
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.59
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.53
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.94
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.85
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.5
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,22.7
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.86
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.5
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.03
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.31
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.65
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.5
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.2
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.17
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.2
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.37
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.61
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.55
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.63
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.97
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.34
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.27
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.06
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
