Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.89
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.91
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.28
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.5
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.26
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.97
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.83
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.73
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.32
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.76
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.23
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.15
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.83
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.02
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.26
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.28
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.72
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.79
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.87
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.21
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
112773,Staunton Lane  P,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.31
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.35
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.08
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.37
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.7
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.8
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.35
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.44
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,16.67
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.88
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.58
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
112773,Staunton Lane  P,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.51
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.71
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.84
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.21
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.59
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.93
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.4
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.19
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.24
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
112773,Staunton Lane  P,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.51
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.93
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.48
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.49
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.4
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.44
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.98
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.42
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,16.82
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.58
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.55
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.8
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.39
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.92
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
112773,Staunton Lane  P,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.64
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.43
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,16.95
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.23
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.42
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.0
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.6
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.04
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.42
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.95
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.39
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.29
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.77
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.41
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.1
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.21
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.45
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.32
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
