Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.92
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.67
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.24
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.37
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.32
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.63
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.98
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.4
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
112773,Staunton Lane  P,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.83
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.82
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.67
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.28
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.5
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.2
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.1
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.06
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.93
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.94
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.15
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.16
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.22
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.55
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.8
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.64
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.48
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.65
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.35
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.87
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.76
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.81
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.64
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.26
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.88
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.49
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.71
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.45
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.88
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.61
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.04
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.06
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.92
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.29
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.89
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.51
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.9
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.37
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.35
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.3
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.68
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.98
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.74
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.42
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.68
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.4
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.24
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.27
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.14
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.89
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.86
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.67
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.91
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.19
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.0
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.5
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.13
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.52
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.53
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.0
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.71
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.43
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.62
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.4
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.47
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.66
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.54
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
