Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.52
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.85
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.5
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.59
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.8
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.6
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
112773,Staunton Lane  P,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.55
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.61
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.65
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.1
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.71
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.7
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.01
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.56
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.29
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.75
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.51
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.8
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.0
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.2
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.27
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.59
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.79
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.22
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.23
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.71
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.82
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.04
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.76
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.41
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.04
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.25
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.78
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.37
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.96
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.88
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.69
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.15
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.44
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.86
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.4
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.3
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.68
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.57
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.72
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.06
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.84
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
112773,Staunton Lane  P,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.68
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.77
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.94
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.67
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.41
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.7
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.03
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.9
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.04
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.26
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.06
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.3
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.6
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.86
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.42
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.18
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.94
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.55
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
