Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.3
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.73
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.1
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.27
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.15
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.0
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.16
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.36
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.81
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.9
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.16
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.34
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.05
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.02
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.73
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.53
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.76
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.34
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.11
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.94
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.2
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.1
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.39
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.24
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.09
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.8
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.4
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.33
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.72
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.1
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.83
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.69
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.42
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.29
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.57
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.6
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.14
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.4
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.22
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.08
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.79
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.76
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.08
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
112773,Staunton Lane  P,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.54
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.81
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.65
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.48
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.42
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.6
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.33
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.71
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.96
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.89
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.32
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.27
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.23
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.99
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.78
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.99
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.7
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.0
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.11
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.06
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.23
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.04
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.74
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.72
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.29
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.63
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.8
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.8
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
