Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.96
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.53
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.67
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.72
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.69
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.95
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.27
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.99
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.5
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.0
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.38
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.64
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.15
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.48
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112773,Staunton Lane  P,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.62
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.72
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.48
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.29
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.12
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.64
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.75
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.57
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.38
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.44
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.5
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
112773,Staunton Lane  P,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.0
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.89
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.35
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.72
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.87
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.81
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.86
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.4
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.3
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.59
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.08
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.87
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.6
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.62
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.95
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.41
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.54
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.17
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.89
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.7
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.08
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.14
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.64
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.18
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.65
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
112773,Staunton Lane  P,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.18
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.71
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.37
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.84
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.64
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.14
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.17
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.07
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.86
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.26
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.48
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.72
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
112773,Staunton Lane  P,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.42
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.73
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.65
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.52
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.49
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.42
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.42
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.2
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.3
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.85
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.92
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.14
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.08
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
112773,Staunton Lane  P,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.58
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.03
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.37
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.38
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.51
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.56
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.36
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.76
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.7
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
112773,Staunton Lane  P,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.3
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.74
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.19
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.22
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.68
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.4
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.0
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.83
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.79
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.03
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.74
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.6
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
112773,Staunton Lane  P,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.67
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.04
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.39
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.87
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.4
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.43
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.5
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.41
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.19
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.22
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.91
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
