Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.52
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.56
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
112773,Staunton Lane  P,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.42
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.91
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.61
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.11
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.72
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.06
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.38
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.73
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.3
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.95
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.9
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.37
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
112773,Staunton Lane  P,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.49
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.38
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.87
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.21
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.19
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.53
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.16
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.75
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.9
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.7
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.36
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.51
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.66
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.32
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
112773,Staunton Lane  P,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.99
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.98
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.65
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.41
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.58
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.21
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.47
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.96
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.15
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.08
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.66
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.2
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.91
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.78
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.8
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
112773,Staunton Lane  P,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.51
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.9
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.99
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.9
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.24
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.72
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.73
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.22
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.3
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.89
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.51
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.72
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.52
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
112773,Staunton Lane  P,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.51
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.25
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.35
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.22
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.84
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.19
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.21
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.4
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.3
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.85
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.62
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.08
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
112773,Staunton Lane  P,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.82
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.24
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.67
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.66
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.53
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.42
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.63
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.48
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.46
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.56
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.38
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.74
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.88
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
112773,Staunton Lane  P,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.42
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.93
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.0
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.01
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.22
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.11
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.21
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.65
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.9
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.14
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.47
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.53
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.64
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
112773,Staunton Lane  P,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.09
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.02
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.09
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.14
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.63
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.68
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.59
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.6
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.25
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.68
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
112773,Staunton Lane  P,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.61
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.64
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.32
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.0
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.44
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.06
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.83
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.9
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.44
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.45
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.87
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
112773,Staunton Lane  P,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.41
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.55
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.13
