Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.33
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.4
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.68
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.19
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.9
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.63
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.8
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.1
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.13
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.52
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.06
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.01
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.08
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.01
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.27
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.72
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.76
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.36
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.79
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.45
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.24
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.65
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.23
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.75
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.57
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.61
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
112773,Staunton Lane  P,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.73
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.98
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.9
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.55
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.99
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.4
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.52
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.49
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.4
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.54
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.5
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.8
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.04
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.17
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.3
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.24
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.89
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
112773,Staunton Lane  P,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.3
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.99
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.15
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.93
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.11
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.44
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.25
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.97
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.62
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.52
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.4
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.6
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.08
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.85
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.93
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.52
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.57
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.14
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.69
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.96
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.78
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.56
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.94
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.97
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.29
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.71
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.8
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.44
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.54
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.01
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.9
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.55
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.11
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
112773,Staunton Lane  P,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.15
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.48
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.65
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.21
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.62
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.05
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.62
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.88
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.14
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.25
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.23
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.3
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.76
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.61
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
112773,Staunton Lane  P,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.41
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.57
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.36
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.32
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.65
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.26
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.2
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.83
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.54
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.7
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.06
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.47
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.44
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.5
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
112773,Staunton Lane  P,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.66
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.24
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.57
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.16
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.57
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.33
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.8
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.86
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.17
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.02
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.24
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.0
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.45
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.09
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.79
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.65
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.0
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.04
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.35
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.94
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.9
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.3
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.3
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.61
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.91
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.49
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.86
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.54
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
112773,Staunton Lane  P,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.82
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.37
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.72
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
