Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.9
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.86
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.06
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.96
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.53
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.59
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.21
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.02
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.14
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.79
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.98
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
112773,Staunton Lane  P,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.37
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.61
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.8
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.13
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.34
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.33
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.83
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.22
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.24
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.6
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.04
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.26
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.43
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.74
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.26
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
112773,Staunton Lane  P,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.41
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.26
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.86
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.14
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.74
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.59
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.71
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.87
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.5
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.34
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.64
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.08
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.27
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.16
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.73
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.33
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.9
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.25
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.21
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.96
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.7
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.24
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.42
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.44
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.07
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.92
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.43
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.99
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.13
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
112773,Staunton Lane  P,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.53
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.57
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,46.8
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.02
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.78
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-31.78
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.92
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,235.5
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.7
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.01
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.11
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.28
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.53
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.68
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
112773,Staunton Lane  P,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.48
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.35
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.37
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.82
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.06
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.7
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.89
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.87
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.4
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,223.7
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,174.6
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.93
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.97
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.22
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.95
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.13
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.56
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
112773,Staunton Lane  P,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.37
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.3
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.1
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.33
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.8
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.3
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.48
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.45
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.08
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.37
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.67
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.53
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.02
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.01
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
112773,Staunton Lane  P,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.5
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.51
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.78
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.57
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.11
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.58
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.23
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.03
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.4
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.53
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.4
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
112773,Staunton Lane  P,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.4
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.81
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.55
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.49
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.59
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.85
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.86
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.7
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.4
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.01
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.81
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.42
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.08
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.6
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.17
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
112773,Staunton Lane  P,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.45
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.54
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.71
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.62
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.32
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.82
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.2
