Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,201.4
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.34
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.0
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.74
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.52
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.52
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.07
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
112773,Staunton Lane  P,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.01
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.84
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.45
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.15
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.8
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.67
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.5
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.07
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.3
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.2
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.84
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.33
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.58
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
112773,Staunton Lane  P,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.92
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.76
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.92
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.66
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.44
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.37
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.15
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.67
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.35
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.9
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.0
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.57
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.38
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.37
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.07
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.07
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
112773,Staunton Lane  P,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.87
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.88
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.4
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.24
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.69
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.86
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.08
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.1
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.77
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.31
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.25
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.11
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
112773,Staunton Lane  P,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.14
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.09
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.22
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.88
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.57
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.35
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.72
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.33
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.94
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.77
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.21
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.8
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.24
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.81
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.47
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
112773,Staunton Lane  P,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.91
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.85
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.0
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.15
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.66
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.04
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.25
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.8
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.0
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.76
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.87
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.76
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.47
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.38
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.88
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
112773,Staunton Lane  P,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.11
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.02
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.21
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.85
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.77
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.47
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.11
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.99
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.83
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.82
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.68
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.7
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.74
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.36
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.2
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.83
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.93
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.85
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.99
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.77
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.56
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.7
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.05
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.3
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.93
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.28
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.49
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.83
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.56
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.07
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.06
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.44
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.57
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.0
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.6
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.25
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.83
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.38
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.67
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.83
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
112773,Staunton Lane  P,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.88
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.84
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.88
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.65
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.73
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.36
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.1
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,119.1
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,108.9
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.29
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.96
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.05
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
