Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.65
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.11
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.89
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
112773,Staunton Lane  P,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.47
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.26
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.73
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.25
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.58
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.27
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.3
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.4
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.1
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.13
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.24
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.0
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.04
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.76
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.34
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.52
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
112773,Staunton Lane  P,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.7
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.92
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.81
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.8
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.89
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.93
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.31
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.82
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.83
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.11
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.97
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.78
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.27
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.89
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.25
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
112773,Staunton Lane  P,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.39
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.83
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.74
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.08
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.83
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.99
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.07
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.44
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.61
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.61
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.38
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
112773,Staunton Lane  P,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.33
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.54
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.4
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.79
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.52
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.82
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.0
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.36
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.89
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.47
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.88
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.81
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.81
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.88
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.37
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.38
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.92
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.79
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.22
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.18
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.62
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.04
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.28
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.27
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.83
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.06
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.55
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.48
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.58
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.5
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.63
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.56
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.11
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.4
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.62
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.03
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.84
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.32
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.6
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.24
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.05
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.51
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.29
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.69
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.88
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.06
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.83
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.75
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.12
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.4
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.1
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.16
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.39
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.43
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.06
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.48
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.66
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.26
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
112773,Staunton Lane  P,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.99
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.17
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.5
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.93
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.79
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.77
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.52
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.59
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.9
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.99
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.84
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.35
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.64
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.44
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.86
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.81
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
112773,Staunton Lane  P,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.08
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.34
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.78
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.75
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.28
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.9
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.7
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.01
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.61
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.36
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.86
