Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.79
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
112773,Staunton Lane  P,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.84
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.13
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.52
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.34
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.28
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.17
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.73
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.55
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.83
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.52
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.99
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.98
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.63
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.46
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
112773,Staunton Lane  P,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.94
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.41
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.49
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.65
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.48
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.68
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.82
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.28
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.87
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.82
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.85
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.46
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.39
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.23
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.52
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.34
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.65
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.01
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.46
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.0
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.8
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.47
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.56
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.45
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.96
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.1
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.96
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.53
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.93
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.81
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.06
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.75
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.89
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.94
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,175.2
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.21
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.0
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.42
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.26
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.19
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.89
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.03
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.28
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
112773,Staunton Lane  P,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.36
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.88
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.56
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.96
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.3
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.72
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.0
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.8
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.54
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.08
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.02
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.5
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.42
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.2
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.83
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.42
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.55
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.16
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.32
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.25
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.51
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.08
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,171.6
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.64
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.02
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.93
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.08
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.12
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.81
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.59
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.89
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
112773,Staunton Lane  P,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.87
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.15
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.23
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.34
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.63
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.41
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.01
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.81
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.68
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.66
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.93
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.09
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.92
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.58
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.99
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
112773,Staunton Lane  P,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.32
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.62
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.51
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.13
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.05
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.58
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.97
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.0
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.13
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.54
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.92
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.46
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.74
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.53
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.17
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.51
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.92
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.16
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.19
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.2
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,190.0
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.64
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.79
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.42
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.49
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.82
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.9
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.36
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
112773,Staunton Lane  P,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
