Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.27
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.9
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.64
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.81
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.76
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.87
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.7
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.61
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.83
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.61
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.89
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.23
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.07
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.95
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.79
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.79
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.34
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.3
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.18
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.33
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.96
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.42
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.35
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.75
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.85
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.36
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.91
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
112773,Staunton Lane  P,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.97
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.77
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.71
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.54
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.41
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.56
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.76
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.95
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.46
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.16
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.22
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
112773,Staunton Lane  P,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.57
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.91
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.22
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.06
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.11
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.98
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.3
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.3
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.9
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.3
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.52
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.88
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.82
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.18
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.8
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.84
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
112773,Staunton Lane  P,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.02
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.8
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.94
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.04
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.42
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.75
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.56
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.6
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.4
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.6
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.33
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.53
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.05
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.73
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.88
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.39
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.67
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.06
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.19
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.32
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.75
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.55
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.38
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.6
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.23
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.8
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.82
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.87
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.65
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.95
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.92
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
112773,Staunton Lane  P,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.22
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.76
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.09
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.56
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,181.2
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.5
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.87
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.64
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.54
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.67
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.89
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.93
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
112773,Staunton Lane  P,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.66
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.13
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.67
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.02
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.22
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.25
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.29
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,189.3
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.6
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.59
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.24
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.0
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.02
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.46
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.82
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.03
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.94
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.48
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
112773,Staunton Lane  P,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.91
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.71
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.11
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.01
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.8
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.43
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.28
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.83
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.06
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.57
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.36
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.92
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.34
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
112773,Staunton Lane  P,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
