Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.07
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.94
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.02
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.08
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.7
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.14
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.47
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.44
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.52
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.68
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.83
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.37
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.94
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.84
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
112773,Staunton Lane  P,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.43
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.14
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.93
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.68
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.72
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.62
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.86
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,163.0
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.08
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.26
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.37
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.04
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.14
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.77
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
112773,Staunton Lane  P,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.12
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.15
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.23
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.63
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.99
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.6
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.4
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.87
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.97
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.65
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.68
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.56
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.39
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.01
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
112773,Staunton Lane  P,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.82
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.27
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.16
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.18
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.62
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.7
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.1
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.35
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.58
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.7
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.71
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.32
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.36
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
112773,Staunton Lane  P,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.6
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.99
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.76
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.21
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.03
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.25
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.8
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,109.6
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.24
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.58
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.23
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.47
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.52
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.6
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.73
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
112773,Staunton Lane  P,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.17
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.54
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.74
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.99
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.99
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.05
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.36
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.1
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.04
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.39
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.94
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.52
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.31
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.97
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.46
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.69
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
112773,Staunton Lane  P,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.46
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.29
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.28
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.26
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.94
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.72
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.02
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.19
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.35
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.8
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.03
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.85
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.0
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.41
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.27
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.98
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
112773,Staunton Lane  P,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.24
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.31
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.53
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.43
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.58
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.33
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.77
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.52
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.78
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.7
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.03
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.41
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.98
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
112773,Staunton Lane  P,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.86
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.9
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.71
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.91
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.68
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.4
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.91
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.77
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.9
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.15
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.9
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.68
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.53
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.99
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.35
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.79
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
112773,Staunton Lane  P,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.79
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.35
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.54
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.94
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.58
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.68
