Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.5
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.51
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.65
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.13
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.87
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.86
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.92
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.31
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.19
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
112773,Staunton Lane  P,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.1
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.49
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.6
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.84
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.64
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.58
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.01
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.64
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.83
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.3
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.94
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.25
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
112773,Staunton Lane  P,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.3
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.26
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.67
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.4
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.4
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.39
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.0
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.94
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.13
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.2
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.71
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.85
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.77
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.53
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.02
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
112773,Staunton Lane  P,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.83
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.96
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.31
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.69
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.2
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.65
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.39
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.1
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.7
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.58
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.55
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.38
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.7
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.68
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.36
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.1
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
112773,Staunton Lane  P,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.67
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.29
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.23
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.94
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.74
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.26
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.11
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.1
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.3
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.11
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.66
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.93
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.75
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.18
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.05
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.01
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
112773,Staunton Lane  P,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.16
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.25
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.23
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.53
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.46
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.76
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.27
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.16
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.6
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.5
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.96
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.14
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.57
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.11
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.97
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.52
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.56
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.94
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
112773,Staunton Lane  P,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.58
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.29
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.56
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.24
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.5
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.14
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.6
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.0
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.3
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.97
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.61
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.5
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.71
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.35
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
112773,Staunton Lane  P,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.16
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.93
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.72
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.84
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.37
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.67
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.16
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.55
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.7
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.35
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.97
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.96
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.1
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.39
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.11
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
112773,Staunton Lane  P,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.38
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.7
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.62
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.0
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.37
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.67
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.99
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.67
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.24
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.96
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.82
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.38
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.17
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
112773,Staunton Lane  P,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.93
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.57
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.65
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.9
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.79
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.75
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.91
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.43
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.3
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.99
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.41
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
