Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.86
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.08
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.16
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.73
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
112773,Staunton Lane  P,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.36
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.08
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.99
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.59
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.28
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.3
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.14
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.27
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.21
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.0
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.18
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
112773,Staunton Lane  P,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.91
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.9
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.87
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.64
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.37
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.92
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.16
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.7
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.75
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.66
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.19
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.27
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.19
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.17
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.59
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.08
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.73
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.57
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.59
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
112773,Staunton Lane  P,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.05
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.19
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.61
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.05
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.9
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.15
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.4
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.09
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.15
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.87
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.98
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.35
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.38
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.86
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.24
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.16
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.16
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.98
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.07
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.51
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.77
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.75
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
112773,Staunton Lane  P,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.82
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.77
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.4
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.3
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.02
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.9
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.45
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.48
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.16
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.41
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.66
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
112773,Staunton Lane  P,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.88
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.44
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.97
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.79
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.03
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.36
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.2
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.4
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.02
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.12
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.2
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
112773,Staunton Lane  P,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.08
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.56
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.9
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.78
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.96
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.47
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.8
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.17
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.74
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.59
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.99
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.59
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.37
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.04
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.12
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.61
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.4
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.2
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.01
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.88
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.7
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.38
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.72
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.74
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.82
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.65
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.75
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.54
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.02
