Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.96
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.03
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.5
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
112773,Staunton Lane  P,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.05
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.68
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.59
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.48
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.81
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.73
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.14
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.0
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.93
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.5
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.92
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
112773,Staunton Lane  P,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.64
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.21
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.11
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.76
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.59
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.67
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.49
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.93
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.1
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.49
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
112773,Staunton Lane  P,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.71
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.08
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.41
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.63
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.16
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.91
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.43
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.47
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.75
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.91
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.69
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.82
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.68
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
112773,Staunton Lane  P,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.2
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.96
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.7
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.04
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.69
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.93
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.91
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.66
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.4
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.76
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.91
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.93
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.69
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.13
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.24
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.8
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.18
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.05
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.48
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.36
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.85
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.54
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.62
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.89
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.42
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.53
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.82
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.55
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.82
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.6
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.04
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.61
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.1
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.34
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.31
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.06
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.86
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.06
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.38
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.5
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.6
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.07
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.94
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.93
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.72
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.91
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.26
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.37
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.62
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.3
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.81
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.85
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.71
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.07
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.66
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.81
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.79
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.84
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.4
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.59
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.21
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.2
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.63
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.8
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.51
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.88
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
