Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.75
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.13
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.61
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.81
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.77
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.8
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.49
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.59
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.49
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.18
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.73
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.52
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.8
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.37
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.08
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.51
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.48
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.63
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.18
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.07
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.0
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.55
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.65
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.45
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.02
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.58
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.0
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.21
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.26
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.98
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.13
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.76
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.57
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.7
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.21
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.06
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.63
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.48
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.23
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.17
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.67
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.24
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.68
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.62
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.51
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.83
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.17
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.23
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.59
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.38
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.14
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.5
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.44
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.38
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.74
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.28
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.95
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.41
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.43
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.69
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.76
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.21
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.11
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.24
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.35
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.05
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.13
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.54
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.84
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.71
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.18
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.94
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.9
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.49
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.04
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.34
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.59
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.46
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.08
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.3
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.18
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.8
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.16
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.54
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.84
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.45
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.5
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.41
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.1
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
