Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.87
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.35
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.92
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.23
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.85
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.14
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.3
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.57
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.59
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.5
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.07
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.73
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.65
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.92
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.26
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
112773,Staunton Lane  P,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.16
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.97
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.42
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.41
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.11
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.21
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.85
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.89
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.27
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.34
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.85
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.9
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.41
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.86
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.06
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.65
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.38
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.17
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.2
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.45
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.19
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.75
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.92
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.48
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.9
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.9
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.27
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.16
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.98
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.89
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.62
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.87
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.55
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.31
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.89
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.72
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.13
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.38
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.72
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.45
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.1
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.21
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.69
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.09
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.08
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.82
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.9
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.27
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.21
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.06
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.04
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.6
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.96
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.42
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.71
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.63
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.69
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.76
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.2
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.22
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.3
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.82
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.82
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.87
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.27
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.88
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
