Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.7
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.4
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.9
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.35
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.93
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.92
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.45
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.23
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.03
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.5
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.5
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.64
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.25
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.46
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.85
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.7
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.37
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.12
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.15
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.3
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.6
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.36
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.28
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.58
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.82
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.3
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.13
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.83
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.23
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.95
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.92
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.54
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.86
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.44
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.47
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.32
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.71
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.82
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.51
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.34
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.9
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.47
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.31
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.24
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.92
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.48
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.96
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.12
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.79
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.73
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.39
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.4
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.96
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.59
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.52
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.26
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.56
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.34
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.1
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.5
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.1
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.9
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.1
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.8
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.14
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.97
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.37
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.33
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.33
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.7
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.84
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
112773,Staunton Lane  P,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.35
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.4
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.76
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.46
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.61
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.5
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.8
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.96
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.77
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.55
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.31
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.77
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.98
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.91
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.91
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.87
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.1
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
