Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.91
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.23
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.04
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.62
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.27
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.23
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.34
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.45
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.89
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.5
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.8
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.08
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.03
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.27
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
112773,Staunton Lane  P,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.02
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.72
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.56
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.23
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.2
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.3
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.5
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.71
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.72
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.98
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.91
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.3
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.56
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.54
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.47
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.87
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.0
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.43
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.8
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.47
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.92
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.22
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.87
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.96
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.0
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.14
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.69
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.4
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.22
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.4
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.77
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.09
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
112773,Staunton Lane  P,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.58
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.14
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.63
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.24
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.08
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.36
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.24
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.8
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.89
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.99
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.42
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.3
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.58
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.69
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.94
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.46
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.11
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.86
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.54
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.45
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.5
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.95
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
112773,Staunton Lane  P,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.69
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.47
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.99
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.89
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.23
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.02
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.6
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.98
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.52
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.16
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.81
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.58
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.78
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.94
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.4
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.73
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.33
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.7
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.35
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.97
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.68
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.92
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.88
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.68
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.18
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.02
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.7
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.69
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.32
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.75
