Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.21
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.02
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.66
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.55
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.01
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.82
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.08
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.8
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.4
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.95
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.59
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.31
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.66
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.16
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
112773,Staunton Lane  P,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.86
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.02
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.6
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.25
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.65
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.06
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.41
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.4
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.06
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.57
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.13
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.69
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
112773,Staunton Lane  P,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.52
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.12
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.16
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.39
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.97
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.51
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.81
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.3
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.32
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.27
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.7
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.12
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
112773,Staunton Lane  P,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.59
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.42
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.45
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.85
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.72
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.93
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.86
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.82
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.0
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.39
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.25
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.95
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
112773,Staunton Lane  P,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.48
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.96
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.36
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.66
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.03
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.41
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.68
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.6
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.8
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.01
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.76
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.26
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
112773,Staunton Lane  P,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.02
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.37
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.0
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.51
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.1
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.64
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.27
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.22
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.9
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.96
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.26
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
112773,Staunton Lane  P,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.56
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.72
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.14
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,81.5
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.88
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.51
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.65
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.97
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.75
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.05
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.77
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.55
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
112773,Staunton Lane  P,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.65
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.25
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.55
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.77
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.31
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.1
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.66
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.31
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.7
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.71
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.24
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.11
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.39
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
112773,Staunton Lane  P,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.09
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.21
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.45
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.86
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.46
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.89
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.18
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.02
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.83
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.16
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.95
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.92
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.6
