Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.64
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.98
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.51
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.42
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.66
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.4
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.38
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.6
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.82
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.69
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.06
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.31
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.42
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.98
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.17
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.3
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.14
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.67
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.87
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.49
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.78
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.03
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,105.5
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.9
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.51
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.13
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.88
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.3
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.18
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.78
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.43
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.15
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.56
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.31
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.14
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.0
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.24
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.73
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.74
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.05
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.22
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.99
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.09
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.4
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.42
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.2
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.6
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.22
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.68
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.18
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.86
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.15
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.28
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.14
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.23
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.0
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.81
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.88
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.04
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.77
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.79
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.06
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.5
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.3
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.02
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.7
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.39
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.71
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.24
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.29
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
112773,Staunton Lane  P,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.74
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.2
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.03
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.76
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.07
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.56
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.61
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.79
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.7
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.45
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.12
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.38
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.83
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.22
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
112773,Staunton Lane  P,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.26
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.02
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.17
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.73
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.82
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.03
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.0
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.3
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.03
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.44
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.95
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.02
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.96
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
112773,Staunton Lane  P,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.8
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.31
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.02
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.54
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.18
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.11
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.63
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.44
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.3
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.7
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.75
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.81
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.26
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.19
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
112773,Staunton Lane  P,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.51
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.96
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.87
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.43
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.2
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.44
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.67
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.02
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.7
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.72
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.09
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.96
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.78
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.49
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.39
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.85
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.31
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
