Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.68
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.88
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.87
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.79
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.09
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.3
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.5
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.96
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.8
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.72
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.63
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.4
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
112773,Staunton Lane  P,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.94
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.91
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.93
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.36
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.94
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.4
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.27
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.81
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.9
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.43
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.01
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.4
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.85
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.78
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
112773,Staunton Lane  P,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.96
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.7
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.09
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.08
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.45
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.79
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.68
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.66
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.5
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.6
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.81
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.03
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.39
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.91
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.92
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.24
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.47
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.89
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.94
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.84
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.58
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.32
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.91
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.06
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.66
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.36
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.64
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.9
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.44
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
112773,Staunton Lane  P,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.88
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.34
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.33
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.0
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.16
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.01
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.18
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.18
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.2
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.63
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.01
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.78
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.98
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.54
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.62
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.05
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.27
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
112773,Staunton Lane  P,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.68
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.99
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.68
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.56
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.27
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.65
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.4
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.4
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.67
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.64
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.59
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.39
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.84
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.37
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.18
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.04
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
112773,Staunton Lane  P,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.86
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.11
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.28
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.34
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.13
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.31
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.63
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.1
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.47
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.02
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.36
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.46
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.32
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.17
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
112773,Staunton Lane  P,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.85
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.23
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.05
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.37
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.51
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.53
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.52
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.05
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.1
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.73
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.2
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.04
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.67
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.04
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.9
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.45
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.74
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.14
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.23
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.85
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.6
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.45
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.35
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.18
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.71
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.42
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
112773,Staunton Lane  P,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.54
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.22
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.22
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.12
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.79
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.9
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.06
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
