Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.1
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.2
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.1
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.32
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.82
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.22
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.94
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.72
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.74
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.05
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.76
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.04
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.88
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.59
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.1
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.18
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.14
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.8
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.91
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.51
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.01
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
112773,Staunton Lane  P,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.25
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.65
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.81
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.39
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.08
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.15
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.9
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.53
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.19
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.48
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.5
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.61
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.03
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.07
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.05
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.83
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.97
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.18
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.84
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.44
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
112773,Staunton Lane  P,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.66
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.22
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.34
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.98
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.63
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.51
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.29
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.12
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.24
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.51
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.94
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.75
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.14
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
112773,Staunton Lane  P,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.39
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.49
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.69
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.19
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.32
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.12
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.16
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.6
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.23
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.58
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.39
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.57
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
112773,Staunton Lane  P,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.44
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.78
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.96
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.83
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.67
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.73
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.2
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.6
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.66
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.23
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.84
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.7
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.09
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
112773,Staunton Lane  P,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.08
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.33
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.18
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.41
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.38
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.16
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.6
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.11
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.5
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.78
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.42
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.29
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.65
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.55
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
112773,Staunton Lane  P,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.4
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.29
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.62
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.46
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.79
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.73
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.57
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.08
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.42
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.09
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
112773,Staunton Lane  P,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.23
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.13
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.61
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.92
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.78
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.8
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.36
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.17
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.61
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.64
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.55
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.25
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.86
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.33
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.14
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.72
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.17
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.01
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.53
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.09
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.74
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
