Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.93
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.64
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.19
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.29
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.16
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.71
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.44
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.48
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.97
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.45
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.37
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.89
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.83
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.38
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.35
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.71
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.14
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
112773,Staunton Lane  P,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.01
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.56
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.82
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.52
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.06
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.48
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.99
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.5
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.8
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.49
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.06
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.13
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.36
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.71
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.13
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.62
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
112773,Staunton Lane  P,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.07
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.69
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.57
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.67
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.25
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.93
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.29
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.7
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.73
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.09
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.09
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.33
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.77
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.88
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.76
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.56
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.49
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.21
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.32
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.69
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.86
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.87
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.2
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
112773,Staunton Lane  P,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.1
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.65
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.6
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.56
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.32
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.42
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.37
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.1
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.19
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.09
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.47
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.17
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.35
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.8
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.41
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
112773,Staunton Lane  P,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.69
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.82
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.11
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.92
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.21
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.05
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.6
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.8
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.32
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.8
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.29
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.72
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.3
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.82
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.26
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.96
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.06
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.43
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.61
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.83
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.2
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.5
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.52
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.85
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.35
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.36
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.72
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.47
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
112773,Staunton Lane  P,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.87
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.6
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.91
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.92
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.3
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.0
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.45
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.77
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.21
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.69
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.68
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.73
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.04
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.76
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.74
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.47
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.75
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.81
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.83
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.44
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.9
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.54
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.39
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.61
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.28
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.47
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
