Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.54
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.66
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
112773,Staunton Lane  P,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.89
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.18
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.92
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.28
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.49
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.5
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.6
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.5
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.35
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.92
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.44
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.56
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.47
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.24
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.42
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.36
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
112773,Staunton Lane  P,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.79
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.52
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.53
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.02
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.7
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.15
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.22
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.5
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.88
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.69
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.37
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.41
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.15
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.52
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.99
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
112773,Staunton Lane  P,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.2
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.58
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.63
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.68
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.39
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.04
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.51
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.0
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.36
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.88
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.48
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.82
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.15
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.01
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
112773,Staunton Lane  P,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.23
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.61
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.4
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.17
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.26
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.58
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.55
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.76
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.69
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.49
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.67
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.38
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
112773,Staunton Lane  P,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.43
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.11
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.62
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.16
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.59
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.68
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.5
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.79
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.54
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.4
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.87
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.26
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.05
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.63
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.59
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.78
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.42
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.98
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.46
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.48
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.09
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.57
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.76
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.13
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.39
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.43
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.71
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.39
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
112773,Staunton Lane  P,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.8
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.86
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.36
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.44
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.93
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.64
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.66
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.5
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.39
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.85
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.17
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.8
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.96
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.83
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.64
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
112773,Staunton Lane  P,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.46
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.03
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.5
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.75
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.55
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.08
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.55
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.41
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.3
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.95
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.78
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.54
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.68
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.15
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.1
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.23
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.32
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
112773,Staunton Lane  P,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.57
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.71
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.48
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.94
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.16
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.72
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.92
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.14
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.36
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.68
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.78
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.45
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.45
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.86
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.52
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
112773,Staunton Lane  P,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.88
