Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.41
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.35
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.82
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.66
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.68
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.91
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.89
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.7
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.61
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.0
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.91
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.3
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.36
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.83
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.83
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.18
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
112773,Staunton Lane  P,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.02
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.17
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.7
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.99
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.62
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.3
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.28
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.22
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.66
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.48
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.91
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.87
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
112773,Staunton Lane  P,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.71
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.02
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.76
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.88
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.13
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.48
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.74
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.9
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.27
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.97
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.39
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.61
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.3
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.6
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.33
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
112773,Staunton Lane  P,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.15
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.99
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.48
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.22
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.37
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.41
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.63
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.0
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,172.6
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.35
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.06
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.32
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.42
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.91
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.87
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.45
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.33
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
112773,Staunton Lane  P,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.31
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.96
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.34
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.54
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.85
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.3
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.2
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.7
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.6
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.98
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.1
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.36
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.36
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.5
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.44
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
112773,Staunton Lane  P,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.12
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.15
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.26
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.43
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.1
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.57
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,45.58
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.3
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,199.9
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,189.6
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.53
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.62
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.88
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.58
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.58
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.65
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.87
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
112773,Staunton Lane  P,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.14
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.32
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.33
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.04
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.52
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.19
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.6
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,176.8
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.16
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.54
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.34
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.34
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.29
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.85
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.81
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.44
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.88
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
112773,Staunton Lane  P,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.42
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.04
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.19
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.56
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.97
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.99
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.2
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.4
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.87
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.02
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.38
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.19
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.47
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.57
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.45
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
112773,Staunton Lane  P,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.4
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.21
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.88
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.29
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.22
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.02
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.74
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.6
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.1
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.37
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.44
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.25
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.62
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.59
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.05
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.52
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.46
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.11
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
112773,Staunton Lane  P,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
