Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.79
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.18
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.58
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.25
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.82
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.8
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.9
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,182.7
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.0
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.24
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.25
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.0
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.0
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.56
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.87
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
112773,Staunton Lane  P,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.39
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.13
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.87
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.73
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.02
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.0
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.0
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.98
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.93
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.41
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.41
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.63
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.52
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.69
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.62
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.53
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
112773,Staunton Lane  P,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.93
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.86
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.45
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.76
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.79
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.69
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.8
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.42
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.91
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.72
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.02
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.13
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.96
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.79
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
112773,Staunton Lane  P,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.07
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.99
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.78
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.02
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.33
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.64
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.9
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.7
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.78
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.19
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.57
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.76
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.27
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.87
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.23
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.31
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
112773,Staunton Lane  P,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.1
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.94
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.91
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.32
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.59
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.65
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.94
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.74
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.58
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.88
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.62
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.4
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.88
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.31
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.14
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
112773,Staunton Lane  P,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.66
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.8
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.72
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.55
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.69
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.98
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.83
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.31
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.63
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.21
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.4
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.61
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.78
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.97
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.0
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
112773,Staunton Lane  P,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.22
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.6
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.69
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.68
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.46
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.93
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.13
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,182.4
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,190.6
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,183.1
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.36
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.57
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.52
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.24
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.44
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.01
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.38
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.88
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
112773,Staunton Lane  P,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.76
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.77
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.19
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.61
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.06
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.06
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.56
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.3
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.4
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.55
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.2
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.96
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.81
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.03
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.34
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.23
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
112773,Staunton Lane  P,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.3
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.43
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.55
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.94
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-30.23
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,45.39
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,173.2
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,228.7
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,190.9
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.82
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.28
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.16
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.69
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.87
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.31
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.39
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.52
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
112773,Staunton Lane  P,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.54
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.42
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.01
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.4
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.5
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.85
