Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.6
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.1
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.11
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.27
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.89
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.62
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.01
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.76
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.63
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
112773,Staunton Lane  P,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.35
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.24
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.21
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.67
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.92
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.74
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.1
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.8
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.02
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.85
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.75
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.36
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.29
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.84
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.94
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
112773,Staunton Lane  P,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.69
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.21
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.67
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.7
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.17
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.04
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.37
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.4
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.12
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.91
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.29
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.98
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.69
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.5
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.92
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.82
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.77
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
112773,Staunton Lane  P,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.87
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.01
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.0
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.17
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.27
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.67
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.95
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.4
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.66
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.8
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.38
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.97
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.49
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.66
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.08
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.49
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.46
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.31
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.16
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.63
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.5
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.0
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.3
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.41
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.9
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.54
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.96
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.2
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.27
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
112773,Staunton Lane  P,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.46
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.52
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.6
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.57
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.3
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.75
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.29
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.33
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.52
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.42
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.93
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.69
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.15
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.0
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.4
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.63
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.49
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.06
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.41
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.52
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.12
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.91
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.68
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.48
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.6
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.68
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.6
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.39
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.67
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.37
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.29
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.53
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.87
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
112773,Staunton Lane  P,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.9
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.75
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.16
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.59
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.63
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.5
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.82
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.36
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.5
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.54
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.28
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.48
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.72
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.44
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.72
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.54
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.71
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.21
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.16
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.13
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.33
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.42
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.12
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.3
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.37
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.7
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.29
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.51
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.51
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.06
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.61
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
112773,Staunton Lane  P,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.08
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.97
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.79
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.39
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.42
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.5
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.4
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.21
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.96
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.56
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.91
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
