Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.15
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.77
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.28
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.98
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.53
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
112773,Staunton Lane  P,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.9
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.33
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.62
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.02
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.82
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.8
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.35
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.06
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.89
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.89
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.75
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.27
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.29
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
112773,Staunton Lane  P,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.45
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.45
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.2
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.32
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.77
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.93
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.3
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.9
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.8
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.91
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.98
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.57
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.5
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.64
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.2
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
112773,Staunton Lane  P,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.0
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.33
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.73
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.56
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.28
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.12
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.1
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.43
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.0
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.96
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.23
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.17
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.92
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.43
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.43
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.95
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.43
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
112773,Staunton Lane  P,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.51
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.73
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.32
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.71
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.52
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.68
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.15
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.44
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.3
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.31
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.32
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.14
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.38
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.14
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
112773,Staunton Lane  P,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.65
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.96
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.15
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.93
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.98
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.88
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.72
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.0
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.9
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.79
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.84
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.41
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.46
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.11
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.44
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
112773,Staunton Lane  P,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.91
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.8
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.34
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.54
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.95
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.63
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,109.9
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.39
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.05
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.32
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.12
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.11
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
112773,Staunton Lane  P,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.21
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.49
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.55
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.69
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.31
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.58
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.11
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.8
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.11
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.97
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.52
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.63
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.68
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.02
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
112773,Staunton Lane  P,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.29
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.16
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.12
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.3
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.32
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.77
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.78
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.1
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.98
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.08
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.91
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.45
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.35
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.01
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.56
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
112773,Staunton Lane  P,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.07
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.01
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.86
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.43
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.84
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.94
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.1
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.27
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.01
