Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.73
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
112773,Staunton Lane  P,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.01
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.06
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.42
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.2
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.7
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.08
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.31
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.06
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.79
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.64
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.44
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.38
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.38
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.9
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.89
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.26
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.97
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.91
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.85
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.63
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.78
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.69
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.23
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.19
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.19
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.67
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.96
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.73
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.26
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
112773,Staunton Lane  P,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.53
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.03
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.34
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.07
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.9
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.7
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.9
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.92
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.73
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.27
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.1
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.76
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.01
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
112773,Staunton Lane  P,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.83
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.19
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.58
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.2
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.22
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.54
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.02
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.06
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.57
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.77
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
112773,Staunton Lane  P,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.94
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.9
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.2
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.21
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.3
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.3
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.72
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.46
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.75
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.1
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.42
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.52
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.65
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.37
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.96
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.12
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.3
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.6
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.18
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.94
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.7
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.54
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.31
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.36
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.06
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.5
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.44
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.05
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.66
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.39
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.83
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.3
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.49
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.06
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.66
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.0
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.9
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.81
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.19
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.54
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.7
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.28
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.11
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.08
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.4
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.48
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.86
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.78
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.0
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.87
