Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.07
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.37
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.1
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.87
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.01
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.58
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.16
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.67
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.84
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.19
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.63
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.69
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.51
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.08
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.8
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.53
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.87
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.3
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.87
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.92
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.55
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.58
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.47
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.4
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
112773,Staunton Lane  P,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.06
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.13
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.53
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.15
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.15
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.44
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112773,Staunton Lane  P,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.31
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.77
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.09
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.24
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.9
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.93
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.65
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.04
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.66
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.52
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.37
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.95
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.17
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.35
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
112773,Staunton Lane  P,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.77
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.14
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.09
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.22
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.37
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.4
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.31
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.69
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
112773,Staunton Lane  P,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.37
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.13
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.68
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.3
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.16
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
112773,Staunton Lane  P,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.98
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.04
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.66
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.42
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.5
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.22
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112773,Staunton Lane  P,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.14
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.71
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
