Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.86
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.91
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.69
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.86
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.08
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.9
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.91
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.18
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.31
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.24
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.6
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.87
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.08
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.15
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.7
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.54
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.76
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.11
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.16
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.42
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.4
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.08
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.45
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.72
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.88
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.41
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.44
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.63
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.84
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.19
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.27
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.13
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.43
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.44
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.67
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.67
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.82
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.5
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.07
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.82
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.9
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.24
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.34
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.2
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.57
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.2
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.82
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.89
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.03
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.19
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.04
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.15
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.67
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.89
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.95
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.02
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.36
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.34
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.43
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.67
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.17
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.01
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.27
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.71
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.89
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.77
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.97
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.61
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.59
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.05
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.42
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.7
