Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.5
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.55
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.28
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.67
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.22
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.29
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.12
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.89
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.03
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.59
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.27
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.32
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.98
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.52
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.76
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.6
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.9
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.73
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.08
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.12
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.42
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.23
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.1
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.73
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.31
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.5
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.2
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.27
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.52
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.72
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.3
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.46
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.83
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.52
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.8
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.11
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.43
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.1
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.23
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.95
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.33
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.48
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.53
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.8
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.18
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.66
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.54
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.53
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.54
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.53
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.37
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.29
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.12
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.23
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.26
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.48
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
