Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.6
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.14
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.03
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.15
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.98
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.27
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.0
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.71
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.6
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.59
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.36
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.16
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.34
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.52
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.21
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.06
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.59
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.49
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.48
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.36
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.8
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.84
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.19
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.31
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.61
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.59
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.51
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.75
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.98
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.64
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.61
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.06
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.17
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.95
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.55
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.52
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.09
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.9
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.08
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.16
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.02
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.4
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.42
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.28
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.73
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.42
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.58
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.05
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.48
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.28
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.89
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.53
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.29
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.0
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.9
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.31
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.54
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.32
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.67
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.16
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.41
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.8
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.6
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.38
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.23
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.44
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.66
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.65
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.89
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.44
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.77
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.9
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.8
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.81
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.24
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.36
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.17
