Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
112773,Staunton Lane  P,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.29
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.71
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.42
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.93
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.15
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.58
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.92
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.76
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.98
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.45
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
112773,Staunton Lane  P,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.5
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.71
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.08
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.37
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.0
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.05
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.7
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.44
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.95
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.38
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.0
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.39
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.53
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.09
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.4
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.62
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.04
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.9
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
112773,Staunton Lane  P,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.58
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.62
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.44
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.83
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.48
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.74
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.84
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.22
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.92
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.64
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
112773,Staunton Lane  P,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.0
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.8
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.58
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.8
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.6
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.38
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.04
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.51
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.09
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.09
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.46
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
112773,Staunton Lane  P,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.17
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.24
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.16
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.58
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.29
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.17
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.7
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.86
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.09
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
112773,Staunton Lane  P,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.92
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.74
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.88
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.16
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.82
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.23
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.9
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.65
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.75
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.69
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.78
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.24
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.53
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.93
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.24
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.65
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.69
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.9
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.71
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.59
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.94
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.96
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.25
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
112773,Staunton Lane  P,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.92
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.11
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.87
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.92
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.25
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.56
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.03
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.15
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.64
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.33
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.36
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
112773,Staunton Lane  P,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.27
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.18
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.25
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.4
