Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.47
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.9
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.06
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.15
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.19
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.0
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.05
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.88
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.98
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.34
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.71
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.45
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
112773,Staunton Lane  P,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.04
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.32
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.5
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.84
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.01
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.26
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.72
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.8
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.9
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.0
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.24
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.04
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.3
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.17
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.68
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.39
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.59
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.05
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.29
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.2
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.14
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.7
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.45
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.07
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.24
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
112773,Staunton Lane  P,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.09
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.13
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.12
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.08
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.25
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.25
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.43
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.55
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.6
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.37
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.89
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.84
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.22
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.25
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.86
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
112773,Staunton Lane  P,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.34
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.65
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.21
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.58
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.83
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.95
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.3
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.51
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.83
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.95
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.26
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.29
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.13
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.62
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.61
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.67
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.56
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.64
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.84
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.67
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.29
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.0
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.75
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.39
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.72
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.01
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.2
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.33
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
112773,Staunton Lane  P,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.31
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.86
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.69
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.75
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.25
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.72
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.0
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.15
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.6
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.4
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.91
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.47
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.63
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
112773,Staunton Lane  P,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.53
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.15
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.59
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.09
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.22
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.4
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.22
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.04
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.53
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.41
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.06
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.21
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.09
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.88
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.78
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.81
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.62
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.9
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.69
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.1
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.9
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.07
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.87
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.37
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.07
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.68
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
112773,Staunton Lane  P,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.21
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.08
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.62
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
