Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.13
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.36
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.84
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.78
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.03
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.3
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.82
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.72
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.09
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.29
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.92
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
112773,Staunton Lane  P,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.34
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.32
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.24
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.47
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.96
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.77
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.46
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.7
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.8
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.5
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.41
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.54
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
112773,Staunton Lane  P,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.02
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.19
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.67
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.46
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.27
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.32
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.44
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.54
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.03
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.6
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.74
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.71
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
112773,Staunton Lane  P,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.23
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.89
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.69
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.56
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.04
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.07
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.82
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.13
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.72
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.2
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.33
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.27
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.51
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.48
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.32
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.05
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.97
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
112773,Staunton Lane  P,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.91
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.61
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.28
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.42
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.14
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.86
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.59
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.57
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.7
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.9
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.86
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.33
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.28
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.83
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
112773,Staunton Lane  P,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.75
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.53
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.64
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.36
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.24
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.49
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.83
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.74
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.13
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.84
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.46
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.35
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
112773,Staunton Lane  P,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.37
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.65
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.89
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.33
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.86
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.79
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.07
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.61
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.5
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.18
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.9
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.61
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.2
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.73
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
112773,Staunton Lane  P,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.66
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.05
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.8
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.8
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.17
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.37
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.83
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.6
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.2
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.52
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.57
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.38
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.4
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.62
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.71
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
112773,Staunton Lane  P,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.06
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.43
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.0
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.12
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.88
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.76
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.4
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.42
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,179.8
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.67
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.32
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.54
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.18
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.31
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
112773,Staunton Lane  P,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.5
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.13
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.59
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.17
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.49
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,46.84
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.61
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-32.82
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,47.68
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,175.3
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,244.5
