Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.83
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.47
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.92
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.02
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.89
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
112773,Staunton Lane  P,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.9
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.26
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.55
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.73
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.26
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.6
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.67
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.33
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.08
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.98
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.15
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.19
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.34
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.25
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
112773,Staunton Lane  P,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.65
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.85
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.85
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.6
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.22
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.37
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.83
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.66
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.05
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.5
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.5
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.48
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.55
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.84
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.45
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.14
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
112773,Staunton Lane  P,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.33
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.26
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.48
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.36
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-40.41
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.32
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.37
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.19
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,47.97
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,194.0
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,214.0
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,201.2
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.64
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.09
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.15
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.08
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.71
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.29
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
112773,Staunton Lane  P,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.75
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.8
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.57
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.6
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.88
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.64
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.69
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,50.04
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,190.5
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,217.4
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,210.7
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.2
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.11
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.14
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.35
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.56
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
112773,Staunton Lane  P,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.89
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.59
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.81
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.94
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.84
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.66
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.93
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.02
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.42
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,182.4
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.45
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.26
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.25
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.49
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.25
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
112773,Staunton Lane  P,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.33
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.2
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.87
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.51
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.55
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.47
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.61
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.08
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,190.9
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.42
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.82
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.02
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.79
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.65
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.18
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
112773,Staunton Lane  P,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.82
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.93
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.4
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.89
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.69
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.65
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.53
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.79
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.3
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.93
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.19
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.97
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.43
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.79
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.22
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
112773,Staunton Lane  P,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.36
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.8
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.81
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.1
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.73
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.18
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.91
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.21
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,199.5
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.54
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.49
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.99
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.9
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.56
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.97
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.27
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
112773,Staunton Lane  P,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.01
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.95
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.49
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.49
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.25
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.56
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.79
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.4
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.1
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,176.8
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.0
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.77
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.25
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
