Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.38
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.68
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.53
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.03
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
112773,Staunton Lane  P,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.85
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.84
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.94
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.81
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.98
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.65
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.47
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.99
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.19
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.42
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.98
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.85
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.52
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.55
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.19
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
112773,Staunton Lane  P,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.79
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.72
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.56
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.78
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.84
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.08
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.68
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.9
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.6
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.55
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.28
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.8
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.66
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.24
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
112773,Staunton Lane  P,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.05
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.18
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.66
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.4
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.57
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.41
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.09
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.81
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.7
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,175.5
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.35
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.83
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.32
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.42
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.31
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
112773,Staunton Lane  P,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.89
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.99
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.42
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.7
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.84
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.79
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.4
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,171.0
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.18
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.43
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.88
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.04
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.44
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
112773,Staunton Lane  P,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.2
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.79
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.28
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.96
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.31
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.31
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.76
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.73
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.12
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.08
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.31
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.24
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.47
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
112773,Staunton Lane  P,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.3
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.32
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.67
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.46
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.19
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.13
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.47
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.05
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.15
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.7
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.97
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.45
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.81
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.81
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.36
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
112773,Staunton Lane  P,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.07
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.74
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.27
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.06
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.27
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.05
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.82
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.49
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.6
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,212.8
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.9
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.11
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.47
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.6
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.13
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.92
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
112773,Staunton Lane  P,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.81
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.73
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.05
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.74
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.0
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.43
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,191.2
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.14
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.99
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.63
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.45
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.14
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.89
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
112773,Staunton Lane  P,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.67
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.26
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.02
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.56
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.49
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.62
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,45.52
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.1
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,214.9
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,192.2
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.76
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.59
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.29
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.3
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.33
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.4
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.42
