Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.93
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
112773,Staunton Lane  P,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.5
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.61
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.86
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.33
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.89
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.23
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.44
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,184.9
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,217.5
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,187.3
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.89
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.09
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.75
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.93
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.62
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.89
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
112773,Staunton Lane  P,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.98
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.88
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.82
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.01
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.91
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.25
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-30.83
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.49
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,168.1
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,226.9
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,171.2
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.97
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.47
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.88
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.92
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.09
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.18
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
112773,Staunton Lane  P,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.03
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.26
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.83
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.17
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.15
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.52
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,174.2
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,212.2
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.77
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.91
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.55
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.01
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.03
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.21
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.4
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.39
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.36
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
112773,Staunton Lane  P,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.81
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.66
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.77
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.46
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.8
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.13
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,46.37
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.44
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-31.26
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.77
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,184.5
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.96
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.02
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.05
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.43
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.38
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.26
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
112773,Staunton Lane  P,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.11
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.77
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.26
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.15
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.71
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.63
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.44
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,217.6
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,170.6
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.58
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.11
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.88
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.41
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.88
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.2
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
112773,Staunton Lane  P,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.02
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.18
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.45
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.9
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.19
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.42
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.84
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,190.9
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,222.7
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,188.0
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.87
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.8
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.48
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.62
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.89
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.86
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
112773,Staunton Lane  P,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.44
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.62
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.85
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.13
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.61
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.32
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.91
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.95
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,196.8
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.0
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.12
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.0
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.52
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.61
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.91
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
112773,Staunton Lane  P,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.54
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.13
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.98
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.12
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.2
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.79
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.05
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,208.8
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,175.9
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.82
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.91
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.37
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.69
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.22
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
112773,Staunton Lane  P,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.29
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.95
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.8
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.16
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.18
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.38
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.9
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.74
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.66
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.13
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.32
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.98
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.2
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.06
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
112773,Staunton Lane  P,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.87
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
