Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.47
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.8
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.88
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.89
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.08
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,174.6
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.4
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.5
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.85
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.34
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.74
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.76
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.21
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.56
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.45
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
112773,Staunton Lane  P,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.5
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.76
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.51
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.25
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.81
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.15
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.22
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,168.3
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.0
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.7
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.56
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.25
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.87
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.21
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.25
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
112773,Staunton Lane  P,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.94
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.94
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.5
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.28
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.41
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.64
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.3
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.8
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.0
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.6
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.22
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.96
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.9
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.05
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.28
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.95
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.21
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
112773,Staunton Lane  P,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.39
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.79
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.58
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.21
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.85
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.78
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.78
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.29
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,178.7
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.9
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,185.6
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.53
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.15
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.89
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.99
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
112773,Staunton Lane  P,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.03
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.37
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.27
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.58
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.71
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.28
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,178.3
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,207.5
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.86
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.49
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.88
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.59
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.23
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.53
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
112773,Staunton Lane  P,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.32
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.61
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.92
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.86
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.54
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.05
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.01
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.47
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,175.9
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.1
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.09
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.22
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.9
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.98
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.1
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.66
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
112773,Staunton Lane  P,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.96
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.64
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.2
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.27
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.75
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.38
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.63
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.6
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.06
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.92
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.12
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.23
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.26
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
112773,Staunton Lane  P,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.48
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.97
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-40.15
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.55
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.78
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.86
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.35
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,195.3
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,182.4
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.69
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.96
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.47
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.72
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.15
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.61
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.09
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
112773,Staunton Lane  P,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.41
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.8
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.86
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.56
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.65
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.77
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.82
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.08
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.37
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,177.1
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,177.7
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.48
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.11
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.66
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.38
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.41
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.1
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
112773,Staunton Lane  P,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.04
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.63
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.4
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
