Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.84
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.56
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.5
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.69
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.51
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.6
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,179.4
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.09
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.45
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.66
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.57
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.63
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.87
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.19
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
112773,Staunton Lane  P,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.24
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.39
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.15
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.83
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.8
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.09
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-32.07
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,48.67
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,188.5
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,237.1
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,207.0
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.8
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.14
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.63
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.77
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.97
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.44
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.26
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
112773,Staunton Lane  P,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.9
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.18
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.08
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.6
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.8
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.24
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.09
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-31.19
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,45.04
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,196.1
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,189.5
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.4
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.28
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.01
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.63
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.99
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.96
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.59
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
112773,Staunton Lane  P,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.44
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.86
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.1
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.89
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.55
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.46
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.91
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.46
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.36
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.13
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.6
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.42
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.13
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.47
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.33
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.22
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.93
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.93
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.26
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
112773,Staunton Lane  P,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.41
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.81
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.61
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.57
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.78
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.62
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.45
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,178.3
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,223.1
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,183.6
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.15
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.81
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.79
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.27
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.98
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.98
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
112773,Staunton Lane  P,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.78
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.51
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.03
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,50.16
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.0
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-34.72
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.7
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,185.5
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,256.2
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,176.1
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.42
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.87
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.6
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.36
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.17
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.54
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.36
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
112773,Staunton Lane  P,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.69
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.19
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.74
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.24
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.76
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.81
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.53
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,216.2
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.8
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.51
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.46
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.38
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.65
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.93
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.27
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.2
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.39
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
112773,Staunton Lane  P,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.15
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.01
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.02
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-46.24
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.26
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-28.09
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.31
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.32
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,225.4
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,209.5
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.27
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.55
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.67
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.92
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-74.22
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.24
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.46
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.43
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.95
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
112773,Staunton Lane  P,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.82
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.34
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.5
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.37
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.74
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.18
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.71
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.82
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.74
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.29
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.19
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.43
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.98
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.52
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.4
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.73
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
112773,Staunton Lane  P,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.98
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.85
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.83
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,46.53
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.73
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-32.2
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.68
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.0
