Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,237.2
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,170.4
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.45
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.89
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.58
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.91
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.38
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.85
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.38
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
112773,Staunton Lane  P,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.74
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.29
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.25
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.55
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.24
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.84
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,50.99
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,212.3
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.69
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.25
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.34
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.15
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.17
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
112773,Staunton Lane  P,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.6
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.99
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.46
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.68
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.29
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.7
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-31.37
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,46.41
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,194.5
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,193.7
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.47
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.24
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.81
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.28
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.15
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
112773,Staunton Lane  P,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.31
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-41.93
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.31
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-25.08
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.74
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.61
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,217.0
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,175.3
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.18
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.31
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.28
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.81
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.67
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.4
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.03
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.56
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.94
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
112773,Staunton Lane  P,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.01
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.65
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.46
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.63
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.53
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.69
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.25
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.7
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.78
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.64
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.68
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.29
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.87
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.49
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.9
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.29
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
112773,Staunton Lane  P,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.93
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.35
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.16
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.67
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.29
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.69
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.98
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.24
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.55
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.77
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.18
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.84
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.0
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
112773,Staunton Lane  P,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.65
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-41.94
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.49
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-25.28
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.06
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.83
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,201.8
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.1
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.34
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.17
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.15
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.1
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.06
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
112773,Staunton Lane  P,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.8
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.83
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.58
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.41
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.93
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.21
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.16
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.45
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.6
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.66
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.87
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.56
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.87
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.22
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
112773,Staunton Lane  P,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.66
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.9
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.0
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.32
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.56
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.5
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.7
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.1
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.1
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.6
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.2
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.04
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.56
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.57
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.18
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.0
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
112773,Staunton Lane  P,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.59
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.9
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.87
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.76
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.41
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.18
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.31
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.4
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.86
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.22
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
