Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.49
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.55
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.23
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.9
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.64
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
112773,Staunton Lane  P,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.06
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.69
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.41
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.14
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.5
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.78
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.0
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.08
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.87
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.43
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.3
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.9
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.65
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
112773,Staunton Lane  P,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.22
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.6
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.59
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.21
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.93
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.74
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,186.8
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,218.2
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.2
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.64
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.2
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.24
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.38
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
112773,Staunton Lane  P,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.23
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.75
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.1
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.28
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.83
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.71
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.55
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.62
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.68
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.8
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.33
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.12
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.27
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.66
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.89
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.05
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.79
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
112773,Staunton Lane  P,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.26
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.32
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.62
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.02
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.59
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.61
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.77
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.22
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.69
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.66
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.69
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.02
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.08
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.6
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.58
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.94
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.32
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.05
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.79
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.63
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.88
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.32
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.85
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
112773,Staunton Lane  P,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.88
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.64
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.16
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.24
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.78
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.73
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.54
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.73
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.84
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.54
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.99
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.21
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.6
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
112773,Staunton Lane  P,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.35
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.86
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.79
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.12
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.97
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.25
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.7
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.1
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.57
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.13
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.0
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.31
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.84
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.93
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.38
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.15
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.68
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.69
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.13
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.87
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.19
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.48
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.35
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.05
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
112773,Staunton Lane  P,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.02
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.2
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.93
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.47
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.88
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.2
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.31
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.22
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.35
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.28
