Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.58
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
112773,Staunton Lane  P,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.79
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.56
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.1
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.74
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.7
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.44
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.26
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.46
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.84
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.75
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.67
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.16
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.37
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.92
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.44
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.51
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.8
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.41
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.48
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.54
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.68
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.32
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
112773,Staunton Lane  P,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.94
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.42
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.56
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.28
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.49
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.36
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.6
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.97
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.26
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.37
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.6
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.44
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.79
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
112773,Staunton Lane  P,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.33
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.42
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.85
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.98
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.88
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.1
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.1
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.9
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.0
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.61
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.85
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.94
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.76
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.33
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.77
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
112773,Staunton Lane  P,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.41
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.08
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.69
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.08
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.15
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.19
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.8
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.89
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.25
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.17
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.57
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.49
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.19
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
112773,Staunton Lane  P,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.54
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.74
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.88
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.04
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.92
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.43
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.28
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.29
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.73
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.02
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.62
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.1
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
112773,Staunton Lane  P,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.93
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.05
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.92
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.63
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.99
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.63
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.38
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.57
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.05
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.2
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.63
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.68
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.49
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.81
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.12
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.5
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.12
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.19
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.74
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.97
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
112773,Staunton Lane  P,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.96
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.09
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.48
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.66
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.16
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.9
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.19
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.8
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.1
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
112773,Staunton Lane  P,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.6
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
