Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.25
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.8
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.21
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.71
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.28
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.99
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.08
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.08
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.8
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.0
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.03
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.98
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.0
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.8
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.69
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.23
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
112773,Staunton Lane  P,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.79
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.05
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.73
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.18
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.17
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.6
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.2
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.7
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.16
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.17
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
112773,Staunton Lane  P,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.42
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.05
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.05
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.57
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.12
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.94
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.45
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.87
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.48
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.81
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.64
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.56
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.28
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.02
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.16
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.08
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.59
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.4
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.52
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.96
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.22
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
112773,Staunton Lane  P,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.64
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.87
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.39
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.41
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.97
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.47
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.86
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.04
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.4
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.97
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.11
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.4
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.29
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.98
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.33
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.72
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.94
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.87
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.69
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.85
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.5
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.61
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.46
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.95
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.46
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.4
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.8
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.57
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.58
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.96
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.5
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.66
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.33
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
