Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.94
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.65
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.93
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.79
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.58
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.03
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.67
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.03
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.45
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.85
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.09
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.53
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.07
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.88
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.17
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.92
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.16
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.11
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.9
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.9
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.18
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.43
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.25
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.37
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.53
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.7
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.28
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.36
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.68
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.6
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.17
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.83
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.55
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.48
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.42
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.59
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.61
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.88
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.49
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.5
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.08
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.23
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.3
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.92
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.66
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.19
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.08
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.78
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.56
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.45
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.59
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.15
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.94
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.33
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.8
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.98
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.74
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.13
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.98
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.95
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.43
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.52
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.6
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.76
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.37
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.7
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.69
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.61
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.35
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.68
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.3
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.32
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.29
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.42
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.83
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.27
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.67
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.03
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.2
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.35
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.3
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
