Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.66
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.26
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.01
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.84
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.28
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.01
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.5
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.91
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.79
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.81
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.54
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.31
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.09
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.73
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.78
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.4
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.97
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.72
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.55
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.17
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.23
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.19
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.6
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.42
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.65
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.2
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.29
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.14
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.72
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.94
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.0
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.4
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.82
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.98
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.0
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.16
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.4
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.9
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.7
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.85
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.16
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.61
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.05
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.83
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.26
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.33
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.84
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.59
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.43
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.98
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.17
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.03
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.1
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.87
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.27
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.34
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.6
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.27
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.4
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.27
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.42
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.61
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.65
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.85
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.59
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
