Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.68
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.79
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.74
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.81
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.24
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.19
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.83
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.86
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.82
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.27
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.08
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.5
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.08
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.76
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.17
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.63
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.58
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.73
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.29
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.83
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.03
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.47
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.02
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.9
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.1
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.08
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.16
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.87
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.26
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.5
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.93
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.75
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.59
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.88
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.1
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.1
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.04
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.86
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.97
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.22
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.2
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.93
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.54
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.04
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.3
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.0
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.33
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.81
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.83
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.02
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.99
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.58
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.56
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.7
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.25
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.36
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.4
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.94
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.8
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.28
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.52
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.89
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.3
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.1
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.68
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.26
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.88
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.18
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.46
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.5
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.29
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.9
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.4
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.8
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.36
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.9
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.6
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.57
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.93
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.81
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.55
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.81
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.5
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.34
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.48
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
