Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.12
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.23
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.15
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.85
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.65
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.4
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.79
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.56
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.05
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.52
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.98
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.31
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.82
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.1
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.19
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.7
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.96
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.6
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.01
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.46
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.7
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.33
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.45
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.45
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.5
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.53
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.93
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.09
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.27
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.59
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.09
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.73
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.43
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.45
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.44
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.79
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.24
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.24
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.24
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.46
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.45
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.33
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.52
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.15
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.98
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.99
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.65
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.78
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.4
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.23
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.69
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.3
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.82
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.61
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.91
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.46
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.12
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.9
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.17
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.93
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.91
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.52
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.7
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.44
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.83
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.25
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.46
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
112773,Staunton Lane  P,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.06
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.88
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.25
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.98
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.95
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.85
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.6
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.08
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.89
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.12
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
112773,Staunton Lane  P,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.87
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.3
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.46
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.82
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.21
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.1
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.95
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.94
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.65
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.79
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.61
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.93
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.9
