Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.14
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.94
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.66
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.16
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.1
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.1
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.09
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.05
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.44
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.48
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
112773,Staunton Lane  P,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.04
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.48
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.91
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.05
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.4
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.56
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,115.0
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.39
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.01
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.15
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.18
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.88
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.45
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.65
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.16
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.12
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.02
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.74
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.89
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.08
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.85
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.44
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.19
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
112773,Staunton Lane  P,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.6
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.7
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.39
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.53
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.29
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.73
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.19
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.31
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.55
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.21
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.32
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.36
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
112773,Staunton Lane  P,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.07
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.78
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.63
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.03
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.81
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.02
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.23
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.05
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.6
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.61
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.5
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.03
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.54
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.12
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
112773,Staunton Lane  P,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.82
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.27
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.84
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.43
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.01
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.55
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.24
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.31
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.21
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.41
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.48
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.04
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
112773,Staunton Lane  P,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.99
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.05
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.8
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.7
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.99
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.33
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.42
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.94
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.3
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.08
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.39
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.91
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.83
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
112773,Staunton Lane  P,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.21
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.96
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.4
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.17
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.68
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.1
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.73
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.68
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.87
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.36
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.25
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.18
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.12
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
112773,Staunton Lane  P,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.03
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.14
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.07
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.44
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.46
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.7
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.98
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.33
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.05
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.97
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.67
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.05
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.06
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
112773,Staunton Lane  P,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.31
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.62
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.69
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
