Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.46
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.01
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.72
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.99
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.62
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.9
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.83
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.32
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.52
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.35
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
112773,Staunton Lane  P,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.54
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.78
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.09
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.39
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.29
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.79
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.61
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.84
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.02
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.32
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.25
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.12
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.4
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.64
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.56
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.6
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.57
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.74
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.51
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.0
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.81
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.9
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.96
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.62
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.09
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
112773,Staunton Lane  P,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.73
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.39
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.48
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.2
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.32
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.87
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.57
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.7
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.66
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,107.2
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.05
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.81
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.86
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.17
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
112773,Staunton Lane  P,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.09
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.12
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.61
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.6
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.09
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.48
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.27
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.57
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.1
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,107.0
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.08
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.33
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.61
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.91
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.14
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.2
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.88
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.98
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.92
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.84
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.56
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.44
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.64
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.74
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.41
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.96
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.92
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.11
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.72
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.17
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.5
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.15
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.07
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.24
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.08
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.61
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.44
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.22
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.74
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.09
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.66
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.92
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.68
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.34
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
112773,Staunton Lane  P,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.19
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.28
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.64
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.55
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.99
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.07
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.32
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.2
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.57
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.81
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.12
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.52
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.31
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.22
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
112773,Staunton Lane  P,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.51
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.94
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.97
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.73
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.43
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.95
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.17
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.59
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.2
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.14
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.93
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.71
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.25
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.69
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.09
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.99
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.43
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.49
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.72
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.72
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.37
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.6
