Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.15
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.03
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.83
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.81
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.6
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
112773,Staunton Lane  P,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.85
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,17.27
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.41
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.65
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.93
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.37
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.76
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.0
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.82
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.33
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.36
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.52
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.23
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
112773,Staunton Lane  P,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.18
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.56
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.02
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.44
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.21
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.87
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.38
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.47
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.76
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.04
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.15
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.15
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.5
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
112773,Staunton Lane  P,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.93
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.21
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.41
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.86
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.34
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.82
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.16
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.86
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.58
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.37
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.76
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.46
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.9
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.73
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
112773,Staunton Lane  P,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.24
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.87
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,17.9
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.61
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.74
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.86
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.16
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.07
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.97
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.9
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.54
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.14
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.87
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.97
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.17
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
112773,Staunton Lane  P,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.55
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.28
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.46
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.64
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.17
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.26
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.76
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.9
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.05
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.45
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.13
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.5
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.37
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.94
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
112773,Staunton Lane  P,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.09
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.78
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.83
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.15
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.81
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.59
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.07
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.8
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.0
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.85
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.5
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.49
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.45
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.74
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.61
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
112773,Staunton Lane  P,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.66
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.94
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.15
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.73
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.74
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.19
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.46
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.39
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.65
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.9
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.91
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.06
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.85
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.03
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.53
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.35
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.21
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.43
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
112773,Staunton Lane  P,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.07
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.3
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.48
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.07
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.9
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.91
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.09
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.15
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.9
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.9
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.81
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.88
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.95
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.8
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.88
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
112773,Staunton Lane  P,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.84
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.97
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.21
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.69
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.75
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.0
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.96
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.19
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.58
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.4
